Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.96
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
