Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
