Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
