Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
