Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
