Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
