Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.93
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
