Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.49
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
774937,Belfry Road - Droitwich,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
