Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.03
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.06
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.46
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.28
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
