Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
