Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,25.2
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.31
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
