Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.65
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.53
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.11
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.58
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.23
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
