Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.56
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
