Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.95
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.67
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
774937,Belfry Road - Droitwich,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.83
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.26
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
774937,Belfry Road - Droitwich,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
