Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
