Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
