Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
