Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.21
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
774937,Belfry Road - Droitwich,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
