Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.82
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
774937,Belfry Road - Droitwich,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.81
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.29
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.39
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.98
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.81
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
774937,Belfry Road - Droitwich,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.8
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.29
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.84
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.5
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
774937,Belfry Road - Droitwich,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.64
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
