Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.03
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.16
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
774937,Belfry Road - Droitwich,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.49
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.38
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
774937,Belfry Road - Droitwich,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.55
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.15
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.01
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
774937,Belfry Road - Droitwich,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.21
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
774937,Belfry Road - Droitwich,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.16
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.83
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.65
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
774937,Belfry Road - Droitwich,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.44
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.82
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.58
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
774937,Belfry Road - Droitwich,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.46
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
774937,Belfry Road - Droitwich,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.12
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.59
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
774937,Belfry Road - Droitwich,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.91
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.93
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
774937,Belfry Road - Droitwich,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.83
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
