Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.96
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
774937,Belfry Road - Droitwich,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.8
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.01
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
774937,Belfry Road - Droitwich,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.35
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
774937,Belfry Road - Droitwich,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.67
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.07
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
774937,Belfry Road - Droitwich,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.14
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
