Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,25.2
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.84
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
