Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-04-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
