Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
