Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.09
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
