Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.42
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
774937,Belfry Road - Droitwich,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
774937,Belfry Road - Droitwich,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.3
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.29
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.5
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.1
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.02
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.92
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
774937,Belfry Road - Droitwich,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.72
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
774937,Belfry Road - Droitwich,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.13
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
774937,Belfry Road - Droitwich,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.75
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.02
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
774937,Belfry Road - Droitwich,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
774937,Belfry Road - Droitwich,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
