Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.31
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.64
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.65
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
774937,Belfry Road - Droitwich,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.62
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.71
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
774937,Belfry Road - Droitwich,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.02
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.77
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.89
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
774937,Belfry Road - Droitwich,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.62
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
774937,Belfry Road - Droitwich,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.84
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.63
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.99
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
774937,Belfry Road - Droitwich,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.76
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.2
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.64
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.42
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.39
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
774937,Belfry Road - Droitwich,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.35
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.42
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.67
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
774937,Belfry Road - Droitwich,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.79
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
774937,Belfry Road - Droitwich,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
