Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
774937,Belfry Road - Droitwich,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.21
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
774937,Belfry Road - Droitwich,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.33
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.57
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.68
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
774937,Belfry Road - Droitwich,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.97
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.59
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.19
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
774937,Belfry Road - Droitwich,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.94
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.64
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
774937,Belfry Road - Droitwich,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.97
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.07
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.58
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
774937,Belfry Road - Droitwich,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.56
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
774937,Belfry Road - Droitwich,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
