Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.09
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
774937,Belfry Road - Droitwich,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
