Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
