Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
