Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
