Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.76
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
