Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
