Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
