Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
