Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
